Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,transformer,,Temperature,C,19.3
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
930498,Standard Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,transformer,,Temperature,C,19.4
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
930498,Standard Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,transformer,,Temperature,C,19.4
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
930498,Standard Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,transformer,,Temperature,C,19.4
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
930498,Standard Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,transformer,,Temperature,C,19.5
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
930498,Standard Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,transformer,,Temperature,C,19.5
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
930498,Standard Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,transformer,,Temperature,C,19.5
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.44
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
930498,Standard Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,transformer,,Temperature,C,19.6
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
930498,Standard Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,transformer,,Temperature,C,19.6
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
930498,Standard Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.44
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,transformer,,Temperature,C,19.6
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.07
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
930498,Standard Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.69
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.76
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,58.4
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,transformer,,Temperature,C,19.6
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.55
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
