Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.71
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,transformer,,Temperature,C,19.6
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
930498,Standard Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,transformer,,Temperature,C,19.7
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.6
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
930498,Standard Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,transformer,,Temperature,C,19.7
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
930498,Standard Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,transformer,,Temperature,C,19.7
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.45
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
930498,Standard Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,transformer,,Temperature,C,19.7
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.99
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
930498,Standard Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.3
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.25
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.79
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,transformer,,Temperature,C,19.8
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.15
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.58
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
930498,Standard Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.48
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.98
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,transformer,,Temperature,C,19.8
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.92
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.11
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
930498,Standard Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.74
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,67.3
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,144.8
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,transformer,,Temperature,C,19.8
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.32
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.46
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
930498,Standard Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.55
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.86
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,49.9
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.94
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,transformer,,Temperature,C,19.8
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.92
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.36
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
930498,Standard Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.48
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.43
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,transformer,,Temperature,C,19.8
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.79
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.74
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.97
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
930498,Standard Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.41
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.17
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,68.2
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.5
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,transformer,,Temperature,C,19.8
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.02
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.44
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.18
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
