Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
930498,Standard Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.96
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.56
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.8
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.33
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,transformer,,Temperature,C,19.8
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.82
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.32
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.23
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
930498,Standard Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.88
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.11
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,transformer,,Temperature,C,19.8
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.55
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.35
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.55
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
930498,Standard Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.5
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.39
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.2
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.59
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,transformer,,Temperature,C,19.8
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.33
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.63
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.96
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
930498,Standard Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.31
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.39
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,64.1
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,transformer,,Temperature,C,19.8
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.88
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.16
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.15
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
930498,Standard Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.41
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.01
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.99
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,transformer,,Temperature,C,19.7
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.97
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.15
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.66
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
930498,Standard Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.72
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.96
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.5
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.98
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,48.1
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.2
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,transformer,,Temperature,C,19.7
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.89
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.64
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.77
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
930498,Standard Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.06
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.31
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.52
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,transformer,,Temperature,C,19.7
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.24
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.63
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.18
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
930498,Standard Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.72
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.12
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.3
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.34
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.58
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.1
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,transformer,,Temperature,C,19.6
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.87
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.97
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.21
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
930498,Standard Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.93
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.06
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.2
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.65
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.4
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,transformer,,Temperature,C,19.6
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.6
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.83
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.53
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
930498,Standard Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.34
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.16
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.14
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,55.2
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.0
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.96
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.32
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,transformer,,Temperature,C,19.6
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.5
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.41
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.25
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
930498,Standard Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.44
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.1
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.63
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.2
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.92
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,transformer,,Temperature,C,19.6
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.91
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.21
