Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.52
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
930498,Standard Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.9
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.89
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.4
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.07
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,transformer,,Temperature,C,19.6
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.17
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.02
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.63
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
930498,Standard Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.35
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.19
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.1
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.2
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,transformer,,Temperature,C,19.5
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.61
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.4
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.96
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
930498,Standard Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.86
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.58
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,48.1
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.76
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.98
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,transformer,,Temperature,C,19.5
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.84
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.41
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.01
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
930498,Standard Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.44
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.49
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.51
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.04
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,transformer,,Temperature,C,19.5
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.99
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.99
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.51
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
930498,Standard Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.21
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.68
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.7
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.67
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.43
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.86
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,transformer,,Temperature,C,19.5
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.04
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.19
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.84
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
930498,Standard Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.93
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.02
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.21
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.26
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.4
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,transformer,,Temperature,C,19.4
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.98
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.95
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.8
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
930498,Standard Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.87
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.69
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.41
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,transformer,,Temperature,C,19.4
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.25
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.71
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.84
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
930498,Standard Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.76
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.51
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.22
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.14
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.21
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,50.5
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.3
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,transformer,,Temperature,C,19.4
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.13
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.81
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.78
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
930498,Standard Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.53
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.34
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,46.3
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.8
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.32
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,89.3
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,161.9
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,transformer,,Temperature,C,19.3
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.63
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.8
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.46
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
930498,Standard Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.07
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.83
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.83
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,transformer,,Temperature,C,19.3
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.9
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.84
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.63
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
930498,Standard Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.61
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.41
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,transformer,,Temperature,C,19.3
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
