Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.18
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.79
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
930498,Standard Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.96
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.64
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.46
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,transformer,,Temperature,C,19.2
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.17
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.79
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
930498,Standard Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.48
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,transformer,,Temperature,C,19.2
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.64
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
930498,Standard Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.49
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.31
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,transformer,,Temperature,C,19.1
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.62
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
930498,Standard Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.17
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.27
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,transformer,,Temperature,C,19.1
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
930498,Standard Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,transformer,,Temperature,C,19.1
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
930498,Standard Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,transformer,,Temperature,C,19.0
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.6
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
930498,Standard Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,transformer,,Temperature,C,19.0
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
930498,Standard Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,transformer,,Temperature,C,19.0
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
930498,Standard Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,transformer,,Temperature,C,18.9
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.71
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
930498,Standard Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,transformer,,Temperature,C,18.9
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
930498,Standard Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,transformer,,Temperature,C,18.8
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
