Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
930498,Standard Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,transformer,,Temperature,C,18.8
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
930498,Standard Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.75
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,transformer,,Temperature,C,18.8
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.96
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930498,Standard Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.03
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,55.8
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,transformer,,Temperature,C,18.7
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.51
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
930498,Standard Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,transformer,,Temperature,C,18.7
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
930498,Standard Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,transformer,,Temperature,C,18.7
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
930498,Standard Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.55
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,transformer,,Temperature,C,18.6
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.63
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
930498,Standard Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.23
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.83
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,transformer,,Temperature,C,18.6
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.43
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
930498,Standard Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.07
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.31
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,40.3
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.84
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,transformer,,Temperature,C,18.6
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.56
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.63
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
930498,Standard Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.33
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,transformer,,Temperature,C,18.6
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
930498,Standard Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,transformer,,Temperature,C,18.5
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
930498,Standard Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.98
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,47.8
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,transformer,,Temperature,C,18.5
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
