Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.86
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
930498,Standard Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.37
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,transformer,,Temperature,C,18.5
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.68
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
930498,Standard Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.17
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,transformer,,Temperature,C,18.5
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.1
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.3
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
930498,Standard Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.3
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.49
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,49.7
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,transformer,,Temperature,C,18.4
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.18
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
930498,Standard Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.23
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,50.7
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.42
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.71
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,transformer,,Temperature,C,18.4
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.27
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.84
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
930498,Standard Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.77
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,50.7
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.6
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.97
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
930498,Standard Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.08
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.56
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.13
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.08
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
930498,Standard Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.41
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.16
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
930498,Standard Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.53
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
930498,Standard Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.67
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.35
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
930498,Standard Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.11
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.32
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
930498,Standard Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.93
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
