Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
930498,Standard Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.14
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.3
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.63
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.01
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.51
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930498,Standard Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.8
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.9
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.06
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
930498,Standard Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.38
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,73.6
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.7
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.85
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
930498,Standard Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.73
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,67.4
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.1
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,transformer,,Temperature,C,18.1
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.34
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
930498,Standard Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.16
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.65
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
930498,Standard Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.82
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.14
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,57.3
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.83
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.91
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
930498,Standard Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.73
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.65
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,84.6
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.4
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.96
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.33
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.19
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
930498,Standard Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.96
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.83
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
930498,Standard Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.13
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.38
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
930498,Standard Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.28
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.06
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
930498,Standard Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.75
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
