Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.14
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
930498,Standard Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.46
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.1
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
930498,Standard Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.46
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
930498,Standard Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.67
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
930498,Standard Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.11
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
930498,Standard Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.1
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.73
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
930498,Standard Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.27
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
930498,Standard Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.82
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.6
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.93
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.16
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
930498,Standard Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.61
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.49
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.2
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,60.8
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.25
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
930498,Standard Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.64
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.69
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,55.3
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.3
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.23
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
930498,Standard Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.9
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.87
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,61.8
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.8
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.65
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.61
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
930498,Standard Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.14
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,transformer,,Temperature,C,18.2
