Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.11
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.27
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
930498,Standard Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
930498,Standard Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.81
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.92
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
930498,Standard Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.24
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.67
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.57
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
930498,Standard Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
930498,Standard Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.69
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
930498,Standard Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
930498,Standard Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
930498,Standard Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
930498,Standard Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,55.1
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.23
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
930498,Standard Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.09
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
930498,Standard Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
