Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
930498,Standard Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
930498,Standard Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
930498,Standard Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
930498,Standard Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
930498,Standard Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
930498,Standard Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
930498,Standard Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
930498,Standard Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,transformer,,Temperature,C,18.4
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
930498,Standard Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,transformer,,Temperature,C,18.4
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
930498,Standard Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,transformer,,Temperature,C,18.5
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
930498,Standard Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
