Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,transformer,,Temperature,C,18.5
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
930498,Standard Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,transformer,,Temperature,C,18.6
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
930498,Standard Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,transformer,,Temperature,C,18.6
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
930498,Standard Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,transformer,,Temperature,C,18.6
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
930498,Standard Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,transformer,,Temperature,C,18.7
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
930498,Standard Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,transformer,,Temperature,C,18.7
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
930498,Standard Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,transformer,,Temperature,C,18.8
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
930498,Standard Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,transformer,,Temperature,C,18.8
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
930498,Standard Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.91
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,transformer,,Temperature,C,18.8
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
930498,Standard Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,transformer,,Temperature,C,18.9
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
930498,Standard Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,transformer,,Temperature,C,18.9
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
930498,Standard Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
