Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,transformer,,Temperature,C,18.9
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
930498,Standard Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,transformer,,Temperature,C,19.0
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
930498,Standard Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,transformer,,Temperature,C,19.0
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
930498,Standard Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,transformer,,Temperature,C,19.0
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
930498,Standard Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,transformer,,Temperature,C,19.0
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
930498,Standard Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,transformer,,Temperature,C,19.1
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
930498,Standard Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,transformer,,Temperature,C,19.1
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
930498,Standard Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.07
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,transformer,,Temperature,C,19.1
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
930498,Standard Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,transformer,,Temperature,C,19.1
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
930498,Standard Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,transformer,,Temperature,C,19.2
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
930498,Standard Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.33
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,transformer,,Temperature,C,19.2
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.28
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
930498,Standard Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.77
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,54.6
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
