Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,transformer,,Temperature,C,19.2
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
930498,Standard Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,transformer,,Temperature,C,19.3
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
930498,Standard Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,16.1
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
930498,Standard Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,16.2
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
930498,Standard Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,16.2
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
930498,Standard Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.83
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,16.2
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
930498,Standard Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,16.3
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
930498,Standard Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,16.3
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
930498,Standard Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,16.3
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
930498,Standard Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,16.4
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
930498,Standard Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,16.4
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.35
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
930498,Standard Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
