Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,16.4
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.43
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
930498,Standard Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.5
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.75
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
930498,Standard Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.95
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
930498,Standard Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.97
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
930498,Standard Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
930498,Standard Avenue Covey,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.86
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,50.3
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.12
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
930498,Standard Avenue Covey,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.48
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,80.4
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.9
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.17
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.68
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.69
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
930498,Standard Avenue Covey,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.81
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.63
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,68.5
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.4
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.75
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
930498,Standard Avenue Covey,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.18
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.93
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,57.5
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.88
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.8
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.78
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
930498,Standard Avenue Covey,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.71
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.85
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,58.6
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.3
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.28
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.78
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.73
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.31
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
930498,Standard Avenue Covey,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.99
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.48
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.88
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.43
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
930498,Standard Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.46
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
