Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.22
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.39
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.25
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
930498,Standard Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.05
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.68
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,16.4
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.66
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.08
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
930498,Standard Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.37
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.57
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,57.8
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.8
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.13
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.05
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.64
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,51.9
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,16.4
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,64.3
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.52
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.72
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
930498,Standard Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.94
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.35
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.42
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.84
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,16.4
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.15
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.26
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
930498,Standard Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.44
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.78
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.03
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,16.3
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.14
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.83
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.74
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
930498,Standard Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.15
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,16.3
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.07
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.66
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.16
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
930498,Standard Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.77
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.64
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.87
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,16.2
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.7
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.66
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.35
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
930498,Standard Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.85
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.74
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.89
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.77
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.2
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.96
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.1
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,16.2
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.94
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.47
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.68
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
930498,Standard Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.38
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.9
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.31
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.46
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.04
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,16.1
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.48
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.86
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.46
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
930498,Standard Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.35
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.6
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.51
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.58
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.41
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.29
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.6
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.6
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,16.0
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.67
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.01
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.22
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
930498,Standard Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.59
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.13
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.99
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.98
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.83
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.05
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,50.6
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.2
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.8
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,16.0
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.15
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.35
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.63
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
930498,Standard Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.62
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.01
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,50.2
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.8
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.55
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
