Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.17
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.56
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.15
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,15.9
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.34
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.08
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.54
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
930498,Standard Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.41
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.22
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,53.7
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.78
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.74
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.14
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.9
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.6
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.28
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.34
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,155.9
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,15.8
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.8
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.7
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.7
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
930498,Standard Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.01
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,58.6
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.7
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.89
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.33
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.47
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.07
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,57.1
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.8
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,177.6
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,15.8
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,84.23
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.82
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.84
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
930498,Standard Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.79
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.29
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.7
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.6
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.47
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.4
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.49
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,57.9
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.4
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.7
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,15.8
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.99
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.68
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.34
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
930498,Standard Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.1
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.42
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,54.0
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.83
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.67
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.56
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.7
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,15.7
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.99
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.99
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.9
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
930498,Standard Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.36
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.65
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.68
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.67
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.43
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,48.7
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.3
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,15.7
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.79
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.14
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.71
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
930498,Standard Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.66
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.17
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,67.6
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.0
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.64
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.82
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,56.6
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.7
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,15.6
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.93
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.32
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.11
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
930498,Standard Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.58
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.65
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.96
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.36
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.2
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,15.6
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.45
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.32
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.95
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
930498,Standard Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.21
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.05
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.97
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.77
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,15.6
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.44
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.75
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.18
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
930498,Standard Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.37
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.93
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.62
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.34
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.7
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,15.5
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.83
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.78
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.19
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
930498,Standard Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.92
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.46
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,44.3
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.05
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.81
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.53
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,15.5
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.81
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.46
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
930498,Standard Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.05
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.4
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
