Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.29
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.15
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.1
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,15.5
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.06
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.16
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.86
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
930498,Standard Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.85
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.23
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.21
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,55.7
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.7
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.66
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.15
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.3
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,15.4
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.78
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.12
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.99
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
930498,Standard Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.84
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.54
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,70.6
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.7
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.99
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.43
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,56.3
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,15.4
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.72
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.82
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
930498,Standard Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.82
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.84
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,51.1
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.5
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.11
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.75
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.38
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.88
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
930498,Standard Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.43
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.19
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.57
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.53
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.96
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.53
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
930498,Standard Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.95
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.16
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.83
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.14
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.22
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.75
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
930498,Standard Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.11
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.72
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,47.9
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.57
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.11
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.98
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
930498,Standard Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.35
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.14
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.34
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.52
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.88
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.83
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
930498,Standard Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.25
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.93
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.32
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.34
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
930498,Standard Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.05
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.65
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,44.3
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.29
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.78
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.87
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
930498,Standard Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.7
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.32
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
930498,Standard Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
