Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.27
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.71
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.94
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
930498,Standard Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.51
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
930498,Standard Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.5
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.8
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
930498,Standard Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.39
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.4
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930498,Standard Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.82
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.52
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.25
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.09
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.17
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
930498,Standard Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.37
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.51
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
930498,Standard Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.98
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.48
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.51
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
930498,Standard Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.26
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.73
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
930498,Standard Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.18
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.02
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.37
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
930498,Standard Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.37
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,48.5
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.7
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.56
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
930498,Standard Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.36
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.04
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.89
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
930498,Standard Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.37
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
