Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.92
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.63
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.19
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
930498,Standard Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.92
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.33
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.99
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.89
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.15
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
930498,Standard Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.65
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.84
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.62
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.69
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.42
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
930498,Standard Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.41
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.09
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,48.1
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.42
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.12
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.78
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
930498,Standard Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.22
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,54.8
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.2
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.35
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.49
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
930498,Standard Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.37
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,52.6
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.03
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.57
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.15
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
930498,Standard Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.85
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.79
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.47
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.82
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
930498,Standard Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.51
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.51
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.24
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
930498,Standard Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.12
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.01
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.12
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.64
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
930498,Standard Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.08
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,47.8
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.83
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,51.4
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.25
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.7
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
930498,Standard Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.45
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.04
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.72
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
930498,Standard Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.93
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.04
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,50.0
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
