Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.89
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.16
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.75
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
930498,Standard Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.46
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.56
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,41.1
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.11
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.79
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
930498,Standard Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.65
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.88
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.72
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
930498,Standard Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.49
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.64
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.96
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.52
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.68
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.3
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.78
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
930498,Standard Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.15
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.42
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.9
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.36
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.8
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.64
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.05
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
930498,Standard Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.59
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,47.1
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.6
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.6
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.04
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
930498,Standard Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.12
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.99
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.3
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.62
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.06
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.66
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
930498,Standard Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.23
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.27
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.14
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.68
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
930498,Standard Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.1
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.53
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.1
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
930498,Standard Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.48
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.07
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
930498,Standard Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.17
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.15
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.39
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.59
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
930498,Standard Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.23
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,46.6
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
