Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.1
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.22
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
930498,Standard Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.18
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.44
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.16
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,59.8
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.4
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.36
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.7
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
930498,Standard Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.49
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,62.0
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.4
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.95
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.18
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.55
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
930498,Standard Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.94
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.34
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.89
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
930498,Standard Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.15
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,66.6
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.73
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.01
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
930498,Standard Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.25
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
930498,Standard Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.38
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,48.1
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.7
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.4
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
930498,Standard Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.58
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.81
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,57.2
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.1
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.34
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.95
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
930498,Standard Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.44
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.45
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,59.8
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.1
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.14
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.55
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
930498,Standard Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.27
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,57.4
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.7
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,15.4
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.14
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.31
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
930498,Standard Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.84
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,55.3
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,15.4
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
930498,Standard Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.11
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
