Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,15.4
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
930498,Standard Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,15.5
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.89
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
930498,Standard Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,15.5
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.37
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
930498,Standard Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,15.5
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.07
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
930498,Standard Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.37
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.98
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,15.5
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.81
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
930498,Standard Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.65
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,51.2
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,15.6
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
930498,Standard Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.89
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,78.5
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.9
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,15.6
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.3
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
930498,Standard Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,15.6
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
930498,Standard Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,15.7
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
930498,Standard Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,15.7
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
930498,Standard Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,15.8
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
930498,Standard Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
