Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,15.8
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
930498,Standard Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,15.9
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
930498,Standard Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.1
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,15.9
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
930498,Standard Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,16.0
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
930498,Standard Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,16.0
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
930498,Standard Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,16.0
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
930498,Standard Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,16.1
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
930498,Standard Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,16.1
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
930498,Standard Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,16.2
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
930498,Standard Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,16.2
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
930498,Standard Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,16.3
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
930498,Standard Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
