Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,16.3
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
930498,Standard Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,16.4
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
930498,Standard Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,16.4
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
930498,Standard Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
930498,Standard Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
930498,Standard Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
930498,Standard Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,16.6
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
930498,Standard Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,16.6
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930498,Standard Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,16.6
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
930498,Standard Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,16.7
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
930498,Standard Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,16.7
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
930498,Standard Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
