Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,16.8
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
930498,Standard Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,16.8
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
930498,Standard Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,16.8
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
930498,Standard Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,16.9
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
930498,Standard Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.51
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,16.9
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
930498,Standard Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,16.9
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930498,Standard Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,17.0
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
930498,Standard Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,17.0
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
930498,Standard Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,17.0
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
930498,Standard Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,17.1
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
930498,Standard Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,17.1
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930498,Standard Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
