Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,17.1
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
930498,Standard Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,17.2
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
930498,Standard Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,17.2
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930498,Standard Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,18.4
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
930498,Standard Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,18.5
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
930498,Standard Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,18.5
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
930498,Standard Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,18.6
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.52
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
930498,Standard Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,18.6
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
930498,Standard Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,36.9
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,18.7
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.19
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
930498,Standard Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,18.7
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
930498,Standard Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.13
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,18.8
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
930498,Standard Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.99
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
