Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,18.8
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
930498,Standard Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.59
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,18.8
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
930498,Standard Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,18.9
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.67
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
930498,Standard Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.28
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,50.3
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,18.9
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.06
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.62
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
930498,Standard Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.07
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,54.2
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.3
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,19.0
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.86
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
930498,Standard Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.01
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,19.0
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.74
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
930498,Standard Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.67
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,19.0
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.21
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
930498,Standard Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.4
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,19.0
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.2
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.89
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
930498,Standard Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.76
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.27
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.16
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,19.0
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.13
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.06
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.7
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
930498,Standard Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.52
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,19.0
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.26
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.36
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
930498,Standard Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.6
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,19.0
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.27
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.83
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
930498,Standard Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
930498,Standard Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
930498,Standard Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
930498,Standard Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
