Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.69
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,72.4
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.6
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.9
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.29
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,18.7
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.99
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.77
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.74
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
930498,Standard Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.76
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.49
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,71.3
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.4
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.41
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.22
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.44
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,18.6
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.24
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.51
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.59
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
930498,Standard Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.25
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.68
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.88
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,70.7
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,157.5
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.71
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.1
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,18.5
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.55
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.22
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.64
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
930498,Standard Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,50.82
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,110.6
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,208.9
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.03
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.9
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,18.5
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.95
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.79
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.75
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
930498,Standard Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,50.45
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.92
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,115.9
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,207.1
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.26
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,56.1
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.1
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,18.4
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,98.29
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.96
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.21
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,172.9
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.8
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
930498,Standard Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,51.23
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.84
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,116.8
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,211.0
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.6
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.18
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.1
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.3
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,54.9
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,18.4
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,94.5
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.07
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.87
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,162.0
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
930498,Standard Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.84
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.61
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,110.5
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,200.4
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.9
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.64
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,58.5
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.8
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.82
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.64
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.18
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
930498,Standard Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.15
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.12
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,81.4
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,160.3
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.67
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.81
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.1
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.1
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.45
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
930498,Standard Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.34
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,78.7
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,152.7
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.82
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.98
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.35
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.43
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.13
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
930498,Standard Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.03
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.04
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,54.7
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.48
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.29
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.9
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.09
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.38
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.95
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
930498,Standard Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.12
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.04
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,59.9
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.8
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.17
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,18.1
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.45
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.27
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.57
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
930498,Standard Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
