Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.21
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.04
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,61.9
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.79
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,66.3
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,18.1
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.95
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.2
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
930498,Standard Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.38
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.77
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,58.6
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.7
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.01
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,58.4
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,18.0
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.68
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.78
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.97
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
930498,Standard Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.77
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.61
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.8
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,18.0
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.8
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.81
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.82
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
930498,Standard Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.63
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.67
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,58.0
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.1
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.41
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,17.9
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.27
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.71
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
930498,Standard Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.55
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,65.3
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.7
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,17.9
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.52
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
930498,Standard Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.99
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,72.1
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,17.8
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.63
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
930498,Standard Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.68
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,53.8
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.58
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,17.8
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.5
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
930498,Standard Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.8
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,51.4
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,17.7
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.46
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
930498,Standard Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.48
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,17.7
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.2
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.46
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
930498,Standard Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.11
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,17.6
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.47
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
930498,Standard Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.62
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.86
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.72
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,63.0
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,17.6
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.66
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.92
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
