Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.52
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,17.5
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.28
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
930498,Standard Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.4
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,17.4
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.24
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.39
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
930498,Standard Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.87
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,17.4
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.59
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.01
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
930498,Standard Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,17.3
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.14
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
930498,Standard Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,17.3
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
930498,Standard Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,17.2
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
930498,Standard Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.58
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,17.2
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
930498,Standard Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.16
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,54.2
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.7
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,17.1
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
930498,Standard Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,17.0
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.27
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
930498,Standard Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.19
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,16.9
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.75
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
930498,Standard Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,16.8
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
