Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
930498,Standard Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,16.7
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.16
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
930498,Standard Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,16.6
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.65
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
930498,Standard Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,16.6
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
930498,Standard Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
930498,Standard Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.92
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,16.4
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.62
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
930498,Standard Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,16.4
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
930498,Standard Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,16.3
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
930498,Standard Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,16.2
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
930498,Standard Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,16.1
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
930498,Standard Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,16.0
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
930498,Standard Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,15.9
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
