Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
930498,Standard Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,15.8
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
930498,Standard Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,15.7
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.67
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
930498,Standard Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.38
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,15.7
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
930498,Standard Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.36
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.44
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,15.6
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.53
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
930498,Standard Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,15.5
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
930498,Standard Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,15.4
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.9
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
930498,Standard Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.97
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.82
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
930498,Standard Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
930498,Standard Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
930498,Standard Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
930498,Standard Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.26
