Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
930498,Standard Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
930498,Standard Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.25
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,53.9
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.24
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
930498,Standard Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.62
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.46
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.18
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
930498,Standard Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.87
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
930498,Standard Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
930498,Standard Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
930498,Standard Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
930498,Standard Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.78
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
930498,Standard Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.04
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.18
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
930498,Standard Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,14.9
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.3
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.51
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
930498,Standard Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,14.9
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
