Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
930498,Standard Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
930498,Standard Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
930498,Standard Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.8
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
930498,Standard Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.81
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.6
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
930498,Standard Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.06
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.95
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
930498,Standard Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.91
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
930498,Standard Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.63
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,41.1
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.87
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.69
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
930498,Standard Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.18
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
930498,Standard Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,47.9
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
930498,Standard Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.95
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,50.8
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
930498,Standard Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
