Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
930498,Standard Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
930498,Standard Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
930498,Standard Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
930498,Standard Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
930498,Standard Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930498,Standard Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
930498,Standard Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
930498,Standard Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
930498,Standard Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
930498,Standard Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
930498,Standard Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
