Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
930498,Standard Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,15.4
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
930498,Standard Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,15.4
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
930498,Standard Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,15.4
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
930498,Standard Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,15.5
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
930498,Standard Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,15.5
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
930498,Standard Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,15.5
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
930498,Standard Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,15.6
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
930498,Standard Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,15.6
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
930498,Standard Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,15.6
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
930498,Standard Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,53.4
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,15.6
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
930498,Standard Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.38
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,51.9
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,15.6
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
