Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
930498,Standard Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,15.7
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
930498,Standard Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,15.7
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
930498,Standard Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,15.8
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
930498,Standard Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,15.8
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
930498,Standard Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,15.8
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
930498,Standard Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,15.8
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
930498,Standard Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,15.9
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
930498,Standard Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,15.9
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
930498,Standard Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,15.9
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
930498,Standard Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,16.0
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
930498,Standard Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,16.0
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
