Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
930498,Standard Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,16.0
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
930498,Standard Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,16.0
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
930498,Standard Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,16.1
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
930498,Standard Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,16.1
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
930498,Standard Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.89
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
930498,Standard Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
930498,Standard Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,14.9
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930498,Standard Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,14.9
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
930498,Standard Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
930498,Standard Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
930498,Standard Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
