Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
930498,Standard Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
930498,Standard Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.28
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.53
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.62
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.94
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
930498,Standard Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.34
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.2
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.04
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.54
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
930498,Standard Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.38
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.11
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.86
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.74
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.64
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
930498,Standard Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.73
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.1
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.48
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
930498,Standard Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.32
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.51
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.58
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
930498,Standard Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.9
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.96
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.17
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.3
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.63
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.32
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
930498,Standard Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.3
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.37
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.95
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.87
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.87
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
930498,Standard Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.49
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.12
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.02
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,51.9
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.2
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.21
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.75
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.11
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
930498,Standard Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.41
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.79
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,55.6
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.7
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.22
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.65
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.37
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
930498,Standard Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.24
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.36
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
