Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.74
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
930498,Standard Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.98
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.4
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.51
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.42
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
930498,Standard Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.7
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.93
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.47
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.25
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
930498,Standard Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.14
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.11
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,58.3
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.31
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.24
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.27
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
930498,Standard Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.42
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.29
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,69.9
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.2
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.92
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.11
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.28
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.48
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
930498,Standard Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.15
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.47
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.33
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.77
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.05
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.86
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
930498,Standard Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.63
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.19
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.11
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.33
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.11
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.77
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.23
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
930498,Standard Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.07
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.33
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.03
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.24
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.2
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.01
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.21
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.26
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
930498,Standard Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.96
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.83
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.97
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.51
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.37
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.2
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.87
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.05
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.9
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
930498,Standard Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.27
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.61
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.43
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.4
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.4
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.43
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.36
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,54.1
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.4
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.22
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.12
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.96
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
930498,Standard Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.89
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.03
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,50.8
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.41
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.5
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.6
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.08
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.48
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.17
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
930498,Standard Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.26
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,51.5
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.02
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,54.3
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.1
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
