Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.62
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.41
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.46
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
930498,Standard Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.65
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.51
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.1
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.97
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.84
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,72.7
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.9
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,77.82
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.12
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.07
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
930498,Standard Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.42
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.13
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.65
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.67
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,55.2
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.19
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.58
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.55
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
930498,Standard Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.31
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.05
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.1
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.69
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.01
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.18
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.76
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.77
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.72
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
930498,Standard Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.01
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.39
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.57
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.88
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.9
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,14.9
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.09
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.84
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.81
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
930498,Standard Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.85
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.34
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.84
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.7
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.89
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,14.9
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.66
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.65
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.64
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
930498,Standard Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.8
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.64
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.76
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.11
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,14.9
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.49
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.79
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.96
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
930498,Standard Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.76
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,45.9
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.1
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.8
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.13
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.4
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,14.9
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.43
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.64
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.71
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
930498,Standard Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.37
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.33
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.14
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.22
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.08
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,53.1
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.6
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.83
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.79
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.6
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
930498,Standard Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.11
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.55
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.33
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.86
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.85
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.56
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
930498,Standard Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.29
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.59
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.64
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.16
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.86
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.33
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.8
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
930498,Standard Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.1
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.47
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.68
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.54
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,60.4
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,14.7
