Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.97
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.92
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.52
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
930498,Standard Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.75
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.8
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.42
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.89
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,48.5
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,14.7
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.56
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.4
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
930498,Standard Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.37
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.23
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.51
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.55
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,64.2
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.7
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,14.6
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.83
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.25
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
930498,Standard Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.51
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.05
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.95
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,52.3
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.9
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.21
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.2
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.06
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,80.7
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,169.8
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,14.6
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.46
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.05
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
930498,Standard Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.5
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.02
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.36
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,68.1
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.3
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,14.6
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.66
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.56
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.61
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
930498,Standard Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.82
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.2
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,14.6
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.48
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.69
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.83
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
930498,Standard Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.37
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,60.8
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.7
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,14.6
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.75
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
930498,Standard Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.86
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.84
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,63.4
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,14.6
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.26
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.23
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
930498,Standard Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.48
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.84
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,72.3
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.3
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,14.7
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.91
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
930498,Standard Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.62
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,52.1
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,14.7
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.35
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
930498,Standard Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.98
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.57
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,59.1
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.9
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.49
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.39
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
930498,Standard Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.2
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
