Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.56
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
930498,Standard Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.25
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.84
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.59
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.43
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.69
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.23
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
930498,Standard Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.67
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.98
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.19
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.97
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
930498,Standard Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.02
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
930498,Standard Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.45
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
930498,Standard Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.36
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.86
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.53
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.01
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
930498,Standard Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.18
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.95
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
930498,Standard Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.43
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.71
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.62
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.89
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930498,Standard Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.83
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.69
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
930498,Standard Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.7
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.72
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.98
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.09
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
930498,Standard Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.3
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.35
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,14.8
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.43
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
930498,Standard Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.74
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.21
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
