Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,14.9
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.84
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.6
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.54
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
930498,Standard Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.22
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.93
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,41.9
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,14.9
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.1
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.47
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
930498,Standard Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.15
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,14.9
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.89
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.49
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
930498,Standard Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.4
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.72
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.45
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
930498,Standard Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.76
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.48
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.04
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
930498,Standard Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.56
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,15.0
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.06
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
930498,Standard Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.78
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.39
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.57
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.62
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
930498,Standard Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.95
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.96
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.13
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
930498,Standard Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.56
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,15.1
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.87
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
930498,Standard Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.37
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.81
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.4
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
930498,Standard Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.67
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
930498,Standard Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.42
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.86
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
