Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,15.2
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
930498,Standard Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.74
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.34
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.18
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.97
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
930498,Standard Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.73
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.67
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.44
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.97
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.14
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
930498,Standard Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.18
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.98
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,61.5
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.0
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,15.3
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.46
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.34
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
930498,Standard Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.81
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,15.4
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.3
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
930498,Standard Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.95
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,15.4
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.04
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
930498,Standard Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.77
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,15.4
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.11
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
930498,Standard Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.52
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,15.4
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.81
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
930498,Standard Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.19
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,43.1
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,15.5
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
930498,Standard Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.53
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.53
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,15.5
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.39
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
930498,Standard Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.05
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.43
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,15.5
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.92
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
930498,Standard Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.56
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.94
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
