Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.28
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,15.6
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.04
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
930498,Standard Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.09
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,15.6
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
930498,Standard Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,15.7
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
930498,Standard Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,15.7
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.67
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
930498,Standard Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,15.8
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
930498,Standard Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,15.9
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.96
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
930498,Standard Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.51
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.34
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,52.7
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,15.9
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.49
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
930498,Standard Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,16.0
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.96
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
930498,Standard Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.24
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,50.8
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,16.0
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.07
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
930498,Standard Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,16.1
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.02
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
930498,Standard Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,43.7
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,16.2
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
930498,Standard Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
