Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,16.2
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
930498,Standard Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,16.3
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
930498,Standard Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.88
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,16.4
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
930498,Standard Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,16.4
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
930498,Standard Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
930498,Standard Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,16.5
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
930498,Standard Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,16.6
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930498,Standard Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,16.7
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
930498,Standard Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,16.7
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
930498,Standard Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,16.8
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
930498,Standard Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,16.9
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
930498,Standard Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
