Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,16.9
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
930498,Standard Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,17.0
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
930498,Standard Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,17.0
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
930498,Standard Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,17.1
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
930498,Standard Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,17.2
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
930498,Standard Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,17.3
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
930498,Standard Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,17.3
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
930498,Standard Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,17.3
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930498,Standard Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,17.4
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
930498,Standard Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,17.4
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
930498,Standard Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.11
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,52.6
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,17.5
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
930498,Standard Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.14
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
