Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,17.5
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.89
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
930498,Standard Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,50.6
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,17.6
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930498,Standard Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,17.7
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
930498,Standard Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,17.7
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
930498,Standard Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,17.8
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
930498,Standard Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,17.8
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
930498,Standard Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,17.8
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
930498,Standard Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,17.9
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
930498,Standard Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,17.9
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
930498,Standard Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.68
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,18.0
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
930498,Standard Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,18.0
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
930498,Standard Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
