Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,18.1
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.58
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
930498,Standard Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,18.1
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.13
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
930498,Standard Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
930498,Standard Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,18.2
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
930498,Standard Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.99
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,18.3
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
930498,Standard Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,18.4
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
930498,Standard Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,12.8
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
930498,Standard Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,12.8
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
930498,Standard Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,12.9
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
930498,Standard Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.86
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,12.9
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
930498,Standard Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.98
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.99
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,13.0
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
930498,Standard Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
