Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,13.0
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
930498,Standard Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,13.0
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
930498,Standard Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.27
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.72
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,13.1
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
930498,Standard Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.18
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,13.1
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.36
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.94
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
930498,Standard Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.72
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,13.1
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.28
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
930498,Standard Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.39
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,13.2
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.62
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.42
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
930498,Standard Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.37
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.71
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,13.2
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
930498,Standard Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,13.2
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.08
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
930498,Standard Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.72
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.65
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,13.3
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
930498,Standard Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.54
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.44
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,13.3
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.28
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
930498,Standard Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.75
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,13.3
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.69
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.85
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.5
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
930498,Standard Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.58
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.89
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
