Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.37
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.93
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,13.3
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.94
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.83
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.67
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
930498,Standard Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.77
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,13.3
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.6
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.04
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
930498,Standard Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.62
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,13.3
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.3
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.58
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.93
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
930498,Standard Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.73
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,13.4
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.23
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.46
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.31
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
930498,Standard Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.46
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,52.5
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.34
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.17
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,13.4
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.41
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.13
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
930498,Standard Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.79
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.3
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,50.9
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.46
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.07
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,13.4
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.55
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.27
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.06
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
930498,Standard Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.11
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,71.0
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.37
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,13.4
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.04
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
930498,Standard Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.26
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,54.0
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.06
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,13.4
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.7
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.44
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.27
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
930498,Standard Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.08
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.43
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.22
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.76
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,70.1
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.0
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,13.4
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.69
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.28
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
930498,Standard Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.35
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.55
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,56.5
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,13.4
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.5
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.28
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.45
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
930498,Standard Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.08
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.77
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.01
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,13.5
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.81
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.49
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.36
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
930498,Standard Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.28
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,51.3
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
