Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.09
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.17
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,53.7
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,13.5
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.63
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.62
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
930498,Standard Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.54
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.12
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,47.8
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.88
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.99
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.4
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,13.4
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.74
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.69
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.86
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
930498,Standard Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.87
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.87
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.33
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,13.4
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.26
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.21
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.3
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
930498,Standard Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.86
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.26
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.5
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.5
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.42
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,13.4
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.96
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.09
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.62
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
930498,Standard Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.97
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.24
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.75
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.77
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,13.3
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.3
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.05
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.78
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
930498,Standard Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.12
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.98
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.66
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.54
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,13.3
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.95
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.21
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.22
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
930498,Standard Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.51
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.64
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,51.8
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.75
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.73
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,13.3
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.75
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.92
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.24
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
930498,Standard Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.78
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,49.1
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.84
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.28
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,13.3
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.9
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.93
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.75
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
930498,Standard Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.97
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.24
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.13
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,13.3
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.76
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.82
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.44
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
930498,Standard Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.11
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.92
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.89
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,13.3
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.36
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.1
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.35
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
930498,Standard Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.85
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.64
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.75
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.69
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,13.2
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.61
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.36
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.78
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
930498,Standard Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.32
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
