Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,13.2
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.01
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.84
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.38
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
930498,Standard Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.24
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.88
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.57
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.47
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,13.2
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.14
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.85
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.13
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
930498,Standard Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.69
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.22
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.14
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.57
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,46.3
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.7
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,13.1
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.62
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.76
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.43
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
930498,Standard Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.31
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,56.5
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,13.1
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.32
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.22
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.72
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
930498,Standard Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.01
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.7
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.45
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,13.1
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.24
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.35
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
930498,Standard Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.13
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.81
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.18
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,67.3
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,153.6
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,13.1
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.81
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.71
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.64
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
930498,Standard Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.58
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.51
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.42
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,63.4
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.2
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,13.1
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.19
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.33
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
930498,Standard Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.94
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.26
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,13.1
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.08
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.06
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.86
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
930498,Standard Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,13.1
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.01
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
930498,Standard Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.61
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.64
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,13.1
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
930498,Standard Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.46
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,49.6
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,13.1
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.74
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.22
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
930498,Standard Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.85
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
