Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.01
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,13.0
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.32
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.72
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
930498,Standard Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.23
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.68
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,13.0
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.48
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.43
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
930498,Standard Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.32
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,44.7
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.3
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.19
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,13.0
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.45
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.96
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
930498,Standard Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.15
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.86
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,13.0
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.5
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.76
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
930498,Standard Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,12.9
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.85
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
930498,Standard Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.47
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,12.9
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.15
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.39
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
930498,Standard Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.74
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,12.9
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.85
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.97
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
930498,Standard Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,12.9
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
930498,Standard Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.63
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.24
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,12.8
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.5
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
930498,Standard Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,12.8
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.69
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
930498,Standard Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.17
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,12.8
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.35
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
930498,Standard Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
