Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,12.8
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.28
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.54
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
930498,Standard Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.55
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,12.8
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
930498,Standard Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,12.8
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
930498,Standard Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.21
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,12.8
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.58
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
930498,Standard Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,12.8
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.64
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
930498,Standard Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.93
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,50.3
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,12.7
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.32
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
930498,Standard Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.72
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,54.9
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,12.7
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.17
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.83
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
930498,Standard Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.66
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.36
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,12.7
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.48
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.7
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
930498,Standard Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.02
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.11
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.65
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,12.7
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.47
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.46
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.48
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
930498,Standard Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.41
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,49.1
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,12.7
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.52
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.06
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.21
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
930498,Standard Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.03
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.21
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,12.6
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.19
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.1
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.4
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
930498,Standard Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.99
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,47.3
