Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.65
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,12.6
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
930498,Standard Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.53
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,12.6
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.14
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
930498,Standard Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.77
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.34
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,12.6
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.13
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.99
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
930498,Standard Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,12.6
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.04
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.05
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
930498,Standard Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.86
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,12.5
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.02
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.41
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
930498,Standard Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,12.5
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
930498,Standard Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,12.5
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.65
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
930498,Standard Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,12.5
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
930498,Standard Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,12.5
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
930498,Standard Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,12.5
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
930498,Standard Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,12.5
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.48
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.46
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
930498,Standard Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.89
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
