Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,12.5
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
930498,Standard Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,12.5
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
930498,Standard Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.25
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,12.5
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.77
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
930498,Standard Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.57
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,12.5
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.47
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.89
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
930498,Standard Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,43.9
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,12.5
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
930498,Standard Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,12.5
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
930498,Standard Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.34
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,12.6
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
930498,Standard Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.49
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,12.6
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.58
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
930498,Standard Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,12.6
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
930498,Standard Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,12.6
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
930498,Standard Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.99
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.03
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,12.6
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.97
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
930498,Standard Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
