Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,12.6
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
930498,Standard Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.75
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.53
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,48.9
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,12.6
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.88
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
930498,Standard Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.53
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,12.7
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.5
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
930498,Standard Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,12.7
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
930498,Standard Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,12.7
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
930498,Standard Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,12.8
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
930498,Standard Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,12.8
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
930498,Standard Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.19
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,12.8
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.26
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
930498,Standard Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,12.9
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.01
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
930498,Standard Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.42
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.69
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,70.6
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,12.9
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,59.04
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
930498,Standard Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,12.9
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
930498,Standard Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
