Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,13.0
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
930498,Standard Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,13.0
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
930498,Standard Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,13.1
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
930498,Standard Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,13.2
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
930498,Standard Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,13.2
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
930498,Standard Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,13.3
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
930498,Standard Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,13.4
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
930498,Standard Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,13.4
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
930498,Standard Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,13.5
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
930498,Standard Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,13.6
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
930498,Standard Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,13.7
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
930498,Standard Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
