Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,13.7
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
930498,Standard Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,13.8
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
930498,Standard Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,13.9
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
930498,Standard Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,13.9
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
930498,Standard Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,14.0
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
930498,Standard Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,14.1
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
930498,Standard Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,14.2
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
930498,Standard Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,14.3
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
930498,Standard Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,14.3
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
930498,Standard Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,14.3
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
930498,Standard Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,14.3
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
930498,Standard Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
