Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,14.3
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
930498,Standard Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,14.3
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
930498,Standard Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,54.2
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,14.3
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
930498,Standard Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,14.3
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
930498,Standard Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,14.3
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
930498,Standard Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,14.3
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
930498,Standard Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,14.3
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
930498,Standard Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,14.3
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
930498,Standard Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,14.4
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.37
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
930498,Standard Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,14.4
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
930498,Standard Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.14
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,14.4
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
930498,Standard Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
