Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,14.4
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
930498,Standard Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,14.4
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
930498,Standard Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,14.4
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
930498,Standard Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,14.5
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.19
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
930498,Standard Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,14.6
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
930498,Standard Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,14.6
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
930498,Standard Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,14.7
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
930498,Standard Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
